Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,10.0
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
930672,BATES ROAD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.27
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,41.6
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,10.0
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
930672,BATES ROAD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.83
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,36.0
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,10.0
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
930672,BATES ROAD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,36.7
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,10.1
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
930672,BATES ROAD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.43
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,10.2
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
930672,BATES ROAD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,10.3
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
930672,BATES ROAD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.85
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,10.4
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
930672,BATES ROAD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.19
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,10.4
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
930672,BATES ROAD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.6
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,10.4
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
930672,BATES ROAD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
