Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.61
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.83
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,10.4
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
930672,BATES ROAD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.28
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,10.5
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
930672,BATES ROAD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.47
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,10.4
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
930672,BATES ROAD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.56
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.77
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,39.6
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,10.4
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
930672,BATES ROAD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.65
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.44
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,43.3
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,10.4
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
930672,BATES ROAD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.07
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,43.6
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,10.4
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
930672,BATES ROAD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.85
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,10.3
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
930672,BATES ROAD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.42
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.4
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,34.7
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,10.3
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
930672,BATES ROAD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,28.1
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.95
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,35.8
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,10.2
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
930672,BATES ROAD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.54
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.31
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,35.2
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,10.1
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
