Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.43
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.82
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,10.1
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
930672,BATES ROAD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.95
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.47
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,10.0
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
930672,BATES ROAD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.77
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,10.0
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
930672,BATES ROAD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,10.0
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
930672,BATES ROAD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,54.2
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.73
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.64
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,9.9
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.44
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
930672,BATES ROAD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.99
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.53
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,9.8
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
930672,BATES ROAD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.68
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.58
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,9.8
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.74
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
930672,BATES ROAD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.76
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.24
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,9.7
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
930672,BATES ROAD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.18
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,9.6
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
930672,BATES ROAD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
