Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.24
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,9.5
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
930672,BATES ROAD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.1
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,9.4
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
930672,BATES ROAD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.94
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.74
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.2
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.75
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,9.3
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
930672,BATES ROAD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.85
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.02
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.74
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,9.2
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
930672,BATES ROAD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.61
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.33
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,9.1
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
930672,BATES ROAD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.33
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.87
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,9.0
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
930672,BATES ROAD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.78
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.14
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,8.9
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.76
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
930672,BATES ROAD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.91
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.27
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.35
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,32.6
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.67
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.93
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,8.9
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.49
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
930672,BATES ROAD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.08
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.94
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.49
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,8.8
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
930672,BATES ROAD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.94
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.55
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.22
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,40.7
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.17
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.49
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,37.5
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.8
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,8.7
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.09
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.71
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
