Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
930672,BATES ROAD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.13
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.27
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.77
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,36.5
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.49
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.12
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.9
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,8.7
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.15
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.04
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
930672,BATES ROAD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.05
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.08
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.19
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.9
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.24
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,44.1
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.51
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.14
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,25.3
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,8.8
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.06
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
930672,BATES ROAD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.76
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.99
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.85
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.41
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,8.9
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
930672,BATES ROAD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.95
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.79
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,9.0
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
930672,BATES ROAD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.36
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,9.2
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.14
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
930672,BATES ROAD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.18
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.19
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,40.9
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,9.3
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
930672,BATES ROAD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.96
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,9.4
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
930672,BATES ROAD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.98
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,9.6
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
930672,BATES ROAD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.2
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,9.8
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
930672,BATES ROAD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
