Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,9.9
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
930672,BATES ROAD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,10.1
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
930672,BATES ROAD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,10.3
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
930672,BATES ROAD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,10.4
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
930672,BATES ROAD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,10.5
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930672,BATES ROAD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,10.5
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
930672,BATES ROAD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.2
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,10.4
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
930672,BATES ROAD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,10.3
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
930672,BATES ROAD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,10.3
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
930672,BATES ROAD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.21
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,10.2
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
