Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
930672,BATES ROAD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.18
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,10.1
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
930672,BATES ROAD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,33.0
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,10.0
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
930672,BATES ROAD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,9.9
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
930672,BATES ROAD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.2
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,9.8
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
930672,BATES ROAD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,9.7
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
930672,BATES ROAD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,9.6
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
930672,BATES ROAD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.22
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,9.4
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
930672,BATES ROAD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.5
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,9.2
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
930672,BATES ROAD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,34.0
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.51
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,28.1
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,9.0
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
930672,BATES ROAD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
