Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,8.8
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
930672,BATES ROAD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,8.7
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
930672,BATES ROAD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.64
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,8.5
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
930672,BATES ROAD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,8.3
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
930672,BATES ROAD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,8.1
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
930672,BATES ROAD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.86
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,7.9
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
930672,BATES ROAD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,7.8
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
930672,BATES ROAD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.23
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,31.9
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,7.6
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
930672,BATES ROAD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,7.4
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
930672,BATES ROAD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.03
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.62
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,7.2
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
