Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
930672,BATES ROAD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.93
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,42.3
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,7.1
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
930672,BATES ROAD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,6.8
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
930672,BATES ROAD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.03
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,6.7
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
930672,BATES ROAD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,6.5
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
930672,BATES ROAD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,6.2
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
930672,BATES ROAD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.96
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,6.0
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
930672,BATES ROAD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,31.7
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,5.8
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
930672,BATES ROAD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,35.3
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.6
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,5.7
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
930672,BATES ROAD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.23
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.31
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,5.5
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
930672,BATES ROAD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.21
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,44.0
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
