Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.39
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,5.4
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
930672,BATES ROAD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.18
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.27
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,32.6
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.46
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,32.3
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,5.2
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
930672,BATES ROAD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.29
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,5.1
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
930672,BATES ROAD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.98
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,34.9
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.98
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,5.0
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
930672,BATES ROAD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.93
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.35
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,4.9
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
930672,BATES ROAD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.5
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,4.7
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
930672,BATES ROAD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,4.5
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
930672,BATES ROAD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.8
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,4.5
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
930672,BATES ROAD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.3
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.16
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,4.4
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
930672,BATES ROAD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,4.4
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
