Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
930672,BATES ROAD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,4.4
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
930672,BATES ROAD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,4.4
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
930672,BATES ROAD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,4.4
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
930672,BATES ROAD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.35
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,4.5
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
930672,BATES ROAD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.16
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,51.2
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,4.5
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
930672,BATES ROAD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,4.5
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
930672,BATES ROAD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.1
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,4.5
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
930672,BATES ROAD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.45
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,37.4
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,4.5
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
930672,BATES ROAD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.88
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,4.6
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
930672,BATES ROAD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
