Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,4.6
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
930672,BATES ROAD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,4.6
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
930672,BATES ROAD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.81
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,28.1
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,4.7
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
930672,BATES ROAD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,4.8
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
930672,BATES ROAD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.98
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,4.4
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,4.8
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
930672,BATES ROAD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,4.3
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,4.9
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
930672,BATES ROAD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,4.9
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
930672,BATES ROAD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,4.2
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,5.0
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
930672,BATES ROAD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,5.1
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
930672,BATES ROAD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,5.1
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
