Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
930672,BATES ROAD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,4.2
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,5.1
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
930672,BATES ROAD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,5.2
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
930672,BATES ROAD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,4.7
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,5.2
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
930672,BATES ROAD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,4.5
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,5.3
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
930672,BATES ROAD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.55
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,4.0
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,5.3
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
930672,BATES ROAD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.21
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,5.3
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
930672,BATES ROAD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.98
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,5.3
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
930672,BATES ROAD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,4.5
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,5.4
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
930672,BATES ROAD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,4.5
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,5.5
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
930672,BATES ROAD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
