Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,4.9
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,5.5
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930672,BATES ROAD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,4.5
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,5.6
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
930672,BATES ROAD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,5.7
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
930672,BATES ROAD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,35.2
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,4.8
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,5.7
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
930672,BATES ROAD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.54
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,39.1
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,5.8
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
930672,BATES ROAD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,4.7
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,5.9
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930672,BATES ROAD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.85
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,5.9
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
930672,BATES ROAD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.58
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,6.0
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
930672,BATES ROAD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.27
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,6.1
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
930672,BATES ROAD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,6.2
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
