Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
930672,BATES ROAD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,6.3
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
930672,BATES ROAD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.38
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,6.4
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
930672,BATES ROAD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,6.4
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
930672,BATES ROAD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,6.5
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
930672,BATES ROAD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,6.6
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
930672,BATES ROAD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,6.7
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
930672,BATES ROAD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.17
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,4.7
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,6.8
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
930672,BATES ROAD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,6.8
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
930672,BATES ROAD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,6.9
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
930672,BATES ROAD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
