Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,7.0
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
930672,BATES ROAD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,7.1
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
930672,BATES ROAD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
930672,BATES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
930672,BATES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
930672,BATES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
930672,BATES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
930672,BATES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
930672,BATES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
930672,BATES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
