Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
930672,BATES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
930672,BATES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
930672,BATES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
930672,BATES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
930672,BATES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,6.6
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.2
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
930672,BATES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.85
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,41.6
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
930672,BATES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
930672,BATES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,46.1
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.45
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
930672,BATES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.03
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
