Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
930672,BATES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,18.9
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
930672,BATES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.12
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,51.4
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,18.9
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
930672,BATES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.19
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,18.8
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
930672,BATES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,18.8
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
930672,BATES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,18.7
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
930672,BATES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.46
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,49.4
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,18.6
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
930672,BATES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.79
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.92
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,47.6
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,18.6
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
930672,BATES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.06
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,43.9
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,18.6
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
930672,BATES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.3
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,18.6
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
