Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
930672,BATES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,18.5
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
930672,BATES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,18.5
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
930672,BATES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,18.4
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
930672,BATES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,18.3
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
930672,BATES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.78
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,18.3
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
930672,BATES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.39
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,18.2
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
930672,BATES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.02
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,39.0
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,18.1
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
930672,BATES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.68
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,18.0
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
930672,BATES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.42
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,17.9
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
930672,BATES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
