Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.97
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.92
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,17.9
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
930672,BATES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
930672,BATES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.75
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.77
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.67
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
930672,BATES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.63
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,17.7
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
930672,BATES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.85
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.14
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,17.6
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
930672,BATES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.17
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.21
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.18
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.8
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,17.6
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
930672,BATES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,17.6
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
930672,BATES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.3
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.11
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,17.6
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
930672,BATES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.67
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,17.6
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
930672,BATES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,17.6
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
