Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
930672,BATES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,17.6
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
930672,BATES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,17.6
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
930672,BATES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,17.6
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
930672,BATES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.02
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,31.3
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,17.5
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
930672,BATES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,34.3
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,17.5
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
930672,BATES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,17.5
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
930672,BATES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,17.5
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
930672,BATES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,17.5
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
930672,BATES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,17.5
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
930672,BATES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
