Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,17.5
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
930672,BATES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.89
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.43
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,17.5
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
930672,BATES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.94
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.48
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,35.5
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,17.4
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
930672,BATES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.24
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,17.4
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
930672,BATES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,17.3
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
930672,BATES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,17.3
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
930672,BATES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,17.3
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
930672,BATES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,17.2
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
930672,BATES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,17.1
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
930672,BATES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,17.0
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
