Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
930672,BATES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,16.9
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
930672,BATES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.48
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,52.1
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,16.8
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
930672,BATES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,40.6
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,16.8
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
930672,BATES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,16.7
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
930672,BATES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,16.6
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
930672,BATES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,16.6
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
930672,BATES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.86
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,16.6
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
930672,BATES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,16.5
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
930672,BATES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,16.5
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
930672,BATES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
