Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,16.4
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
930672,BATES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,16.3
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
930672,BATES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,16.2
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
930672,BATES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,16.0
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
930672,BATES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.99
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.77
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,34.0
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,15.9
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
930672,BATES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.66
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,15.8
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
930672,BATES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.63
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,15.7
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
930672,BATES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.33
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,15.6
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
930672,BATES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,15.4
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
930672,BATES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,15.3
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
