Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
930672,BATES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,15.2
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
930672,BATES ROAD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.6
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,15.1
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
930672,BATES ROAD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,15.0
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
930672,BATES ROAD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,14.9
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930672,BATES ROAD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,14.9
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
930672,BATES ROAD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.89
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,14.8
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
930672,BATES ROAD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,14.7
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
930672,BATES ROAD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,14.6
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
930672,BATES ROAD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,14.6
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
930672,BATES ROAD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
