Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,14.5
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
930672,BATES ROAD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,14.5
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
930672,BATES ROAD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,14.4
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
930672,BATES ROAD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,14.4
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
930672,BATES ROAD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,8.5
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,14.3
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
930672,BATES ROAD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,14.3
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
930672,BATES ROAD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,14.2
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
930672,BATES ROAD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.93
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,52.8
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,14.1
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
930672,BATES ROAD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,14.1
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
930672,BATES ROAD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,14.1
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
