Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
930672,BATES ROAD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,14.0
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
930672,BATES ROAD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,14.0
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
930672,BATES ROAD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,14.0
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
930672,BATES ROAD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
930672,BATES ROAD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
930672,BATES ROAD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,4.6
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
930672,BATES ROAD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
930672,BATES ROAD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
930672,BATES ROAD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,4.9
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
930672,BATES ROAD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
