Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
930672,BATES ROAD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
930672,BATES ROAD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,4.7
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
930672,BATES ROAD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.33
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,4.8
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,13.7
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
930672,BATES ROAD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,4.7
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,13.7
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
930672,BATES ROAD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.57
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,13.7
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
930672,BATES ROAD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,4.3
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
930672,BATES ROAD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
930672,BATES ROAD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.43
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,39.9
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,3.6
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
930672,BATES ROAD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.95
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,4.3
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
