Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
930672,BATES ROAD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,4.8
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
930672,BATES ROAD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,4.3
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
930672,BATES ROAD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,4.4
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
930672,BATES ROAD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,4.8
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
930672,BATES ROAD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.89
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,4.8
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
930672,BATES ROAD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,4.2
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
930672,BATES ROAD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,4.2
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
930672,BATES ROAD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,35.5
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,4.0
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,13.7
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
930672,BATES ROAD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.79
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,32.9
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,4.6
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
930672,BATES ROAD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,4.4
