Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
930672,BATES ROAD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,4.3
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
930672,BATES ROAD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.29
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,32.0
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,4.5
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
930672,BATES ROAD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,4.9
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
930672,BATES ROAD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
930672,BATES ROAD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
930672,BATES ROAD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.74
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,14.0
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930672,BATES ROAD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,14.1
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
930672,BATES ROAD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,31.5
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,14.1
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
930672,BATES ROAD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,14.2
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
