Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,14.3
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
930672,BATES ROAD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,14.3
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
930672,BATES ROAD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,14.4
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
930672,BATES ROAD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.43
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,13.5
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
930672,BATES ROAD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.52
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
930672,BATES ROAD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
930672,BATES ROAD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.61
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,41.8
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
930672,BATES ROAD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.12
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,39.9
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
930672,BATES ROAD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.91
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.82
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
930672,BATES ROAD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,8.2
