Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.37
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,14.0
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
930672,BATES ROAD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,40.9
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.23
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,14.0
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
930672,BATES ROAD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.35
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,14.1
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
930672,BATES ROAD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.99
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,14.1
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
930672,BATES ROAD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.19
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,14.1
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
930672,BATES ROAD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.49
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,14.2
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
930672,BATES ROAD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.24
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,14.1
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
930672,BATES ROAD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.4
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,14.1
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
930672,BATES ROAD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.43
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,14.1
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
930672,BATES ROAD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,14.1
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
