Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.63
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,14.1
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
930672,BATES ROAD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.24
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.64
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,14.2
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930672,BATES ROAD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.31
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,51.4
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.4
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,14.3
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
930672,BATES ROAD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.12
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,55.0
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.5
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,14.3
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.07
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
930672,BATES ROAD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.12
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,48.5
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,14.3
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
930672,BATES ROAD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,14.3
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
930672,BATES ROAD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.68
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,14.2
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
930672,BATES ROAD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,14.1
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
930672,BATES ROAD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,14.2
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
930672,BATES ROAD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.75
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
