Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,14.2
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
930672,BATES ROAD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.31
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,34.5
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,14.3
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
930672,BATES ROAD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.1
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.99
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,14.4
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
930672,BATES ROAD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.32
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,14.4
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
930672,BATES ROAD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,14.5
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
930672,BATES ROAD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,14.5
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
930672,BATES ROAD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,14.5
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
930672,BATES ROAD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.95
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,14.5
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
930672,BATES ROAD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.12
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,38.1
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,14.5
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
930672,BATES ROAD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,14.6
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
