Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
930672,BATES ROAD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,46.5
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,14.7
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
930672,BATES ROAD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,40.5
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,14.8
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
930672,BATES ROAD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.77
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,14.8
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
930672,BATES ROAD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,14.9
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
930672,BATES ROAD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.55
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.53
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,15.1
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
930672,BATES ROAD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.05
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,15.2
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
930672,BATES ROAD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.72
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,15.4
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
930672,BATES ROAD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.11
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,15.5
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
930672,BATES ROAD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,15.7
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
930672,BATES ROAD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
