Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,15.9
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
930672,BATES ROAD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.01
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,16.1
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
930672,BATES ROAD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.12
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,16.3
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
930672,BATES ROAD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,16.5
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
930672,BATES ROAD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,16.8
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
930672,BATES ROAD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,17.0
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
930672,BATES ROAD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,17.0
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
930672,BATES ROAD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,17.0
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
930672,BATES ROAD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,17.0
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
930672,BATES ROAD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,16.9
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
