Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
930672,BATES ROAD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,16.8
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
930672,BATES ROAD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,16.8
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
930672,BATES ROAD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,16.8
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
930672,BATES ROAD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.42
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,16.8
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
930672,BATES ROAD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.47
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,16.8
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
930672,BATES ROAD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.35
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,16.8
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
930672,BATES ROAD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.45
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,16.7
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
930672,BATES ROAD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.64
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.19
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,16.6
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.3
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.42
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.43
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,37.3
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,16.6
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
930672,BATES ROAD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
