Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.3
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,45.3
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,16.5
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
930672,BATES ROAD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,16.4
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
930672,BATES ROAD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,16.4
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
930672,BATES ROAD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,16.3
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
930672,BATES ROAD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,16.3
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
930672,BATES ROAD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,16.2
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
930672,BATES ROAD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,16.2
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
930672,BATES ROAD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,16.1
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
930672,BATES ROAD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,16.1
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
930672,BATES ROAD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.86
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,16.1
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
