Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
930672,BATES ROAD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,16.1
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
930672,BATES ROAD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,16.1
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
930672,BATES ROAD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.56
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,16.0
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
930672,BATES ROAD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,15.9
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
930672,BATES ROAD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.14
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,44.8
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,15.8
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
930672,BATES ROAD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.71
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,42.7
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,15.7
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
930672,BATES ROAD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.93
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,38.7
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,15.5
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
930672,BATES ROAD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.46
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,15.4
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
930672,BATES ROAD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,15.3
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
930672,BATES ROAD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
