Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,15.3
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
930672,BATES ROAD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.41
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,15.2
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
930672,BATES ROAD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,15.2
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
930672,BATES ROAD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,15.2
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
930672,BATES ROAD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,15.1
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
930672,BATES ROAD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,15.1
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
930672,BATES ROAD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,41.9
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,15.2
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
930672,BATES ROAD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,15.2
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
930672,BATES ROAD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,15.2
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
930672,BATES ROAD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.3
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,15.3
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
