Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
930672,BATES ROAD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,15.3
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
930672,BATES ROAD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,15.3
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
930672,BATES ROAD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.05
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,15.4
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
930672,BATES ROAD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,15.5
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
930672,BATES ROAD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,15.6
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
930672,BATES ROAD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,15.6
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
930672,BATES ROAD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,15.7
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
930672,BATES ROAD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,15.8
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
930672,BATES ROAD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,15.9
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
930672,BATES ROAD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
