Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,15.9
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930672,BATES ROAD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,16.0
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
930672,BATES ROAD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,16.1
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
930672,BATES ROAD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,16.2
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
930672,BATES ROAD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,16.3
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
930672,BATES ROAD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,16.4
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
930672,BATES ROAD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,5.0
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,16.5
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
930672,BATES ROAD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,4.9
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,16.6
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
930672,BATES ROAD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,4.2
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,16.7
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
930672,BATES ROAD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,4.2
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,16.9
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
