Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
930672,BATES ROAD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,34.9
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,3.7
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,17.0
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
930672,BATES ROAD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,17.1
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
930672,BATES ROAD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.82
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,17.3
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
930672,BATES ROAD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.8
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,35.6
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.83
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,4.2
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,17.5
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
930672,BATES ROAD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,38.5
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
930672,BATES ROAD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,32.3
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,18.0
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930672,BATES ROAD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.83
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,18.2
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
930672,BATES ROAD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,32.6
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,4.0
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,18.4
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
930672,BATES ROAD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.36
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,4.0
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,18.4
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
930672,BATES ROAD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,36.7
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,3.9
