Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,18.5
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
930672,BATES ROAD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,31.9
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,3.6
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,18.5
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
930672,BATES ROAD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,3.6
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,18.6
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
930672,BATES ROAD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,4.3
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,18.7
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
930672,BATES ROAD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,31.7
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,4.3
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,18.8
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
930672,BATES ROAD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,18.8
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
930672,BATES ROAD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,18.9
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
930672,BATES ROAD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.53
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,4.2
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,18.9
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
930672,BATES ROAD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.34
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,41.0
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,4.3
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,18.9
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.78
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
930672,BATES ROAD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,4.4
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,18.9
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
