Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,33.1
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,4.0
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
930672,BATES ROAD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,39.6
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
930672,BATES ROAD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.68
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,37.7
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,4.6
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
930672,BATES ROAD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,41.9
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,4.5
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
930672,BATES ROAD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.21
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
930672,BATES ROAD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,4.7
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
930672,BATES ROAD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,37.9
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,4.4
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
930672,BATES ROAD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
930672,BATES ROAD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.49
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,4.3
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
930672,BATES ROAD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.74
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,35.5
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,4.8
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
