Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
930672,BATES ROAD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,34.5
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
930672,BATES ROAD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,38.4
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
930672,BATES ROAD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,4.6
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
930672,BATES ROAD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.61
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,4.7
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,19.0
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
930672,BATES ROAD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,13.2
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
930672,BATES ROAD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.4
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,13.3
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
930672,BATES ROAD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,13.3
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
930672,BATES ROAD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,13.3
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
930672,BATES ROAD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,13.4
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
930672,BATES ROAD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
