Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,13.4
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
930672,BATES ROAD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,13.5
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
930672,BATES ROAD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,13.5
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
930672,BATES ROAD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
930672,BATES ROAD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
930672,BATES ROAD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
930672,BATES ROAD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.86
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
930672,BATES ROAD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,32.6
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
930672,BATES ROAD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.67
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
930672,BATES ROAD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
