Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,13.7
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930672,BATES ROAD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
930672,BATES ROAD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
930672,BATES ROAD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
930672,BATES ROAD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
930672,BATES ROAD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
930672,BATES ROAD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.96
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,14.0
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
930672,BATES ROAD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.85
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,14.0
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
930672,BATES ROAD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,14.0
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
930672,BATES ROAD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,14.0
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
930672,BATES ROAD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
