Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,14.0
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
930672,BATES ROAD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
930672,BATES ROAD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.11
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
930672,BATES ROAD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.52
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.58
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,57.2
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.1
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
930672,BATES ROAD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.35
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
930672,BATES ROAD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.65
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,45.0
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
930672,BATES ROAD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.3
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.7
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,59.1
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
930672,BATES ROAD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.21
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,86.8
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,117.1
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,13.7
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.53
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
930672,BATES ROAD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.1
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.19
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,13.7
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
930672,BATES ROAD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
