Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.49
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.83
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,44.0
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
930672,BATES ROAD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,13.7
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
930672,BATES ROAD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.06
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
930672,BATES ROAD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.51
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.2
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
930672,BATES ROAD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.28
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
930672,BATES ROAD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
930672,BATES ROAD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.57
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
930672,BATES ROAD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.41
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,13.8
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
930672,BATES ROAD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.87
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
930672,BATES ROAD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.9
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
930672,BATES ROAD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
