Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,34.3
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.89
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,14.0
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
930672,BATES ROAD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.85
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,14.1
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
930672,BATES ROAD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,14.3
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
930672,BATES ROAD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,14.4
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
930672,BATES ROAD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,14.5
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
930672,BATES ROAD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,14.6
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
930672,BATES ROAD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,14.7
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
930672,BATES ROAD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.46
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,14.8
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
930672,BATES ROAD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,14.8
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
930672,BATES ROAD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.39
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
