Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,14.8
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
930672,BATES ROAD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,14.9
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
930672,BATES ROAD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,14.9
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
930672,BATES ROAD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,14.8
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
930672,BATES ROAD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,40.2
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,14.8
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
930672,BATES ROAD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,14.8
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
930672,BATES ROAD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,14.8
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
930672,BATES ROAD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,14.8
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
930672,BATES ROAD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,14.8
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
930672,BATES ROAD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.02
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,14.7
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
930672,BATES ROAD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
