Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,14.6
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
930672,BATES ROAD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,14.5
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
930672,BATES ROAD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,14.4
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
930672,BATES ROAD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.05
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,14.4
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
930672,BATES ROAD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,14.3
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
930672,BATES ROAD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,32.3
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,14.2
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
930672,BATES ROAD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,36.1
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,14.1
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
930672,BATES ROAD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
930672,BATES ROAD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,13.7
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
930672,BATES ROAD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
