Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,13.5
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
930672,BATES ROAD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,36.7
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,13.4
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
930672,BATES ROAD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.2
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.61
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.26
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,42.3
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,13.3
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
930672,BATES ROAD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.08
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.2
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,13.2
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
930672,BATES ROAD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.15
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,13.1
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
930672,BATES ROAD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.48
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.21
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.88
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,38.7
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,12.9
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
930672,BATES ROAD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,43.5
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,12.8
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
930672,BATES ROAD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.87
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,37.3
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.75
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,12.6
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
930672,BATES ROAD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,49.9
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,12.4
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
930672,BATES ROAD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,36.0
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.73
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,62.4
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.4
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,12.3
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
