Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,12.1
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
930672,BATES ROAD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,11.9
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
930672,BATES ROAD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,11.7
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
930672,BATES ROAD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,36.7
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,11.6
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
930672,BATES ROAD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,11.5
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
930672,BATES ROAD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.97
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,32.9
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,11.3
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
930672,BATES ROAD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,11.2
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
930672,BATES ROAD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.65
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,11.1
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
930672,BATES ROAD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.68
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,11.1
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
930672,BATES ROAD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
