Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.28
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,11.0
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
930672,BATES ROAD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.69
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,40.9
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,11.0
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
930672,BATES ROAD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.39
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,11.0
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
930672,BATES ROAD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.55
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,31.1
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.48
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,38.5
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,11.0
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
930672,BATES ROAD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,11.0
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
930672,BATES ROAD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.26
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,36.5
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,11.0
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
930672,BATES ROAD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,11.0
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
930672,BATES ROAD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,34.3
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,11.1
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
930672,BATES ROAD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,34.3
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,11.1
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
930672,BATES ROAD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.21
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,11.2
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
