Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,11.3
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
930672,BATES ROAD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.31
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,11.4
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
930672,BATES ROAD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,11.4
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
930672,BATES ROAD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,11.5
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
930672,BATES ROAD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,35.8
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,11.6
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
930672,BATES ROAD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,11.6
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
930672,BATES ROAD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,37.1
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,11.7
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
930672,BATES ROAD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,32.9
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,11.8
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
930672,BATES ROAD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,11.8
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
930672,BATES ROAD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
