Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,11.8
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
930672,BATES ROAD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.77
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,34.5
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,5.0
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,11.8
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
930672,BATES ROAD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.89
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.11
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,4.5
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,11.9
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
930672,BATES ROAD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,11.9
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
930672,BATES ROAD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,12.0
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
930672,BATES ROAD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,4.8
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,12.1
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
930672,BATES ROAD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,4.8
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,34.7
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,12.2
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
930672,BATES ROAD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,4.6
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,12.3
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
930672,BATES ROAD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,32.9
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,4.5
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,12.4
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
930672,BATES ROAD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,12.4
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
930672,BATES ROAD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
