Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,12.5
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
930672,BATES ROAD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,4.8
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,12.6
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930672,BATES ROAD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,4.7
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,12.7
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
930672,BATES ROAD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,12.8
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
930672,BATES ROAD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,12.8
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
930672,BATES ROAD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.76
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,12.7
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
930672,BATES ROAD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.82
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,4.5
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,12.7
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
930672,BATES ROAD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,4.9
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.22
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,25.3
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,12.6
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
930672,BATES ROAD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,12.6
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
930672,BATES ROAD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,4.8
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
