Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,12.5
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
930672,BATES ROAD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,4.5
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,12.6
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
930672,BATES ROAD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,12.7
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
930672,BATES ROAD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,12.7
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
930672,BATES ROAD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,5.0
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.11
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,12.8
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
930672,BATES ROAD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.82
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,12.9
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
930672,BATES ROAD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.4
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,13.0
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
930672,BATES ROAD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,31.3
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,13.1
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
930672,BATES ROAD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.48
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,34.4
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,13.1
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
930672,BATES ROAD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,13.2
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
930672,BATES ROAD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
