Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,13.3
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
930672,BATES ROAD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,13.3
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
930672,BATES ROAD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,13.4
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
930672,BATES ROAD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,13.4
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
930672,BATES ROAD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,13.4
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
930672,BATES ROAD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.51
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,13.4
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
930672,BATES ROAD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,4.9
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
930672,BATES ROAD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
930672,BATES ROAD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
930672,BATES ROAD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
