Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
930672,BATES ROAD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
930672,BATES ROAD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,28.1
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
930672,BATES ROAD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,17.9
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
930672,BATES ROAD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,17.9
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
930672,BATES ROAD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,17.9
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
930672,BATES ROAD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
930672,BATES ROAD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.77
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
930672,BATES ROAD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
930672,BATES ROAD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
930672,BATES ROAD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
