Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
930672,BATES ROAD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
930672,BATES ROAD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
930672,BATES ROAD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
930672,BATES ROAD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
930672,BATES ROAD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.08
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
930672,BATES ROAD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
930672,BATES ROAD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
930672,BATES ROAD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.08
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,17.9
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
930672,BATES ROAD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
