Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,17.9
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
930672,BATES ROAD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
930672,BATES ROAD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,42.5
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
930672,BATES ROAD COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,31.9
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,17.8
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
930672,BATES ROAD COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,36.5
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,17.7
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
930672,BATES ROAD COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,17.6
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
930672,BATES ROAD COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,17.6
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
930672,BATES ROAD COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,17.6
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
930672,BATES ROAD COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.36
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,17.6
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
930672,BATES ROAD COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,35.0
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.39
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,17.5
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.9
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
930672,BATES ROAD COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
